Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.55
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.54
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.04
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.5
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.57
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,21.1
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.45
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.5
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
330845,Stanhope Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.44
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.92
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.29
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.29
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.3
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,21.1
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.82
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.1
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
330845,Stanhope Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.35
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.01
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.12
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.0
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,21.0
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.47
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.04
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.06
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
330845,Stanhope Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.51
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.89
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.42
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.8
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,21.0
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.84
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.05
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.59
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
330845,Stanhope Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.67
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.79
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.82
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.3
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.2
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.7
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.5
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,20.9
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.64
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.75
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.84
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
330845,Stanhope Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.32
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.98
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.98
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.4
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.68
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,20.9
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.43
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.43
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.76
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
330845,Stanhope Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.72
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.54
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.72
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.56
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.95
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,20.8
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.99
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.02
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.46
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
330845,Stanhope Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.67
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.46
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.88
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.95
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.1
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.2
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.9
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.84
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.51
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.9
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,20.7
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.82
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.7
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.95
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
330845,Stanhope Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
