Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.88
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.74
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.6
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.53
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.74
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,20.6
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.79
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.9
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.78
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
330845,Stanhope Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.06
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.15
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.86
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.7
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.31
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,20.6
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.04
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.95
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.01
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
330845,Stanhope Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.55
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.04
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.77
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.5
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.64
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.98
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,20.5
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.69
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.77
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.76
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
330845,Stanhope Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.57
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.04
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.4
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.2
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.8
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.04
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,20.4
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.81
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.76
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.02
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
330845,Stanhope Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.17
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.05
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.09
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.53
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.9
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.6
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,20.3
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.84
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.46
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.79
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
330845,Stanhope Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.72
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.67
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.15
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.8
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.4
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,20.2
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.74
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.31
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.36
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
330845,Stanhope Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.71
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.09
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.74
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.1
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.2
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.8
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.41
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,20.1
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.35
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.59
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.06
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
330845,Stanhope Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.67
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.54
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.82
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.6
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.0
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.02
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.01
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.9
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,20.0
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.58
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.61
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.3
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
330845,Stanhope Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.15
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.04
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.01
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.76
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.31
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.27
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.6
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
