Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,19.9
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.75
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.4
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.01
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
330845,Stanhope Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.39
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.58
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.25
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.0
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.3
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.59
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.58
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.7
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,19.8
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.74
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.44
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.71
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
330845,Stanhope Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.53
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.64
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.15
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.7
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.6
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.32
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.14
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,19.7
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.55
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.8
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.92
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
330845,Stanhope Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.0
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.15
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.49
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.6
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.1
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.1
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.48
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.94
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.5
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.2
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,19.6
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.05
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.18
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.72
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
330845,Stanhope Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.12
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.3
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.42
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.74
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.79
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.57
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.8
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.2
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,19.5
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.75
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.37
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.17
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
330845,Stanhope Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.38
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.46
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.83
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.8
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.2
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.17
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.94
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.94
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.1
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.1
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,19.4
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.36
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.96
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.74
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
330845,Stanhope Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.35
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.39
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.47
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.4
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.2
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.38
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.76
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.9
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.64
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,19.3
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.5
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.28
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.5
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
330845,Stanhope Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.8
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.19
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.35
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.0
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.5
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.58
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.9
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,19.2
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.93
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.19
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.98
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
330845,Stanhope Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.91
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.51
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.36
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,89.7
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.7
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.0
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.06
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,19.1
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
