Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.1
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.84
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.21
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
330845,Stanhope Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.81
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.23
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.27
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.3
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.8
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.2
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.98
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.1
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,19.0
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.15
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.73
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.05
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
330845,Stanhope Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.93
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.17
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.87
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.07
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.6
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.2
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.3
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.38
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,19.0
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.59
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.78
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.04
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
330845,Stanhope Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.3
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.14
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.04
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.1
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.2
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.48
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,18.9
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.44
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.68
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.72
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
330845,Stanhope Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.41
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.2
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.3
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,18.9
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.12
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.5
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
330845,Stanhope Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.99
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.23
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.24
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.1
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.4
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,18.9
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.49
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
330845,Stanhope Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.03
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.23
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.7
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.7
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,18.9
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.23
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.15
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
330845,Stanhope Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.87
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.28
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.9
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.1
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,18.8
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.12
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
330845,Stanhope Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.49
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,18.8
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
330845,Stanhope Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
