Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.09
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.4
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,18.8
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.6
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
330845,Stanhope Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,18.8
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.88
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
330845,Stanhope Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.98
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.9
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,18.7
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.25
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
330845,Stanhope Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.26
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.18
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,18.7
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.9
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
330845,Stanhope Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.7
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,18.6
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
330845,Stanhope Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.65
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.43
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.42
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,18.6
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.66
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.02
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
330845,Stanhope Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,18.6
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
330845,Stanhope Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.48
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,18.6
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
330845,Stanhope Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.4
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.48
