Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,18.5
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
330845,Stanhope Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,18.5
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.29
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
330845,Stanhope Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.47
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,18.5
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
330845,Stanhope Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.36
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.55
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,18.5
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
330845,Stanhope Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.34
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.2
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.48
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
330845,Stanhope Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.32
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
330845,Stanhope Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.4
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.57
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
330845,Stanhope Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.64
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.48
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,18.3
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330845,Stanhope Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
