Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,18.3
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.29
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330845,Stanhope Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,18.3
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.59
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
330845,Stanhope Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.18
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.73
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.3
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330845,Stanhope Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.39
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.55
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.2
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
330845,Stanhope Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.46
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.52
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.47
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.63
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
330845,Stanhope Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.6
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.2
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.8
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.06
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
330845,Stanhope Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.97
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.83
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.5
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
330845,Stanhope Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.46
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
330845,Stanhope Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.71
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.5
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
