Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330845,Stanhope Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.5
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.8
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.81
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
330845,Stanhope Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.34
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.37
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,17.9
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
330845,Stanhope Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.63
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.16
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,17.9
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.28
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
330845,Stanhope Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.02
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.11
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,17.9
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.16
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
330845,Stanhope Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.22
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,17.8
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.96
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.55
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
330845,Stanhope Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.53
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.32
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.5
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.8
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.35
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
330845,Stanhope Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.78
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.24
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.98
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.3
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.3
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.8
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.25
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
330845,Stanhope Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.16
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.7
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
330845,Stanhope Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
