Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.81
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.7
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.47
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
330845,Stanhope Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.51
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
330845,Stanhope Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.55
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.4
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
330845,Stanhope Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.16
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
330845,Stanhope Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.18
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.92
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.16
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.57
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
330845,Stanhope Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.57
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.86
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.55
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
330845,Stanhope Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
330845,Stanhope Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.85
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.92
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
330845,Stanhope Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.1
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.54
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
