Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.14
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
330845,Stanhope Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.04
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.4
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.62
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
330845,Stanhope Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.75
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.4
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.12
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.63
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
330845,Stanhope Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.08
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.7
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.4
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
330845,Stanhope Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.68
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.2
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.4
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.53
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
330845,Stanhope Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.4
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.07
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
330845,Stanhope Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.4
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.67
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.4
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.95
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
330845,Stanhope Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.47
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.87
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.7
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.04
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
330845,Stanhope Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
