Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
330845,Stanhope Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
330845,Stanhope Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
330845,Stanhope Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.67
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
330845,Stanhope Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.16
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.5
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.26
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
330845,Stanhope Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
330845,Stanhope Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
330845,Stanhope Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
330845,Stanhope Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.6
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
