Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
330845,Stanhope Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.7
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
330845,Stanhope Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.7
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
330845,Stanhope Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.8
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
330845,Stanhope Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.8
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
330845,Stanhope Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.8
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330845,Stanhope Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.9
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
330845,Stanhope Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.9
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
330845,Stanhope Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.9
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
330845,Stanhope Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
