Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330845,Stanhope Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,18.0
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
330845,Stanhope Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
330845,Stanhope Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,18.1
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
330845,Stanhope Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,18.2
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
330845,Stanhope Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,18.3
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
330845,Stanhope Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,18.3
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
330845,Stanhope Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
330845,Stanhope Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
