Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,18.4
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
330845,Stanhope Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,18.5
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
330845,Stanhope Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,18.5
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
330845,Stanhope Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,18.6
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
330845,Stanhope Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.18
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,18.7
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
330845,Stanhope Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,18.8
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
330845,Stanhope Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,18.8
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
330845,Stanhope Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,18.9
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
330845,Stanhope Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,18.9
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
