Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
330845,Stanhope Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,19.0
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
330845,Stanhope Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.44
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,19.0
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
330845,Stanhope Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.21
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.54
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,19.1
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
330845,Stanhope Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.32
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,19.2
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
330845,Stanhope Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.86
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.33
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,19.3
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
330845,Stanhope Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.73
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,19.4
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
330845,Stanhope Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.94
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,19.4
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
330845,Stanhope Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.37
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.19
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,19.5
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
330845,Stanhope Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.63
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,19.6
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
330845,Stanhope Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
